Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.82
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
606647,Redstone Road Narberth,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.88
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
606647,Redstone Road Narberth,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.33
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.33
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.6
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606647,Redstone Road Narberth,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.06
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.42
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
606647,Redstone Road Narberth,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.15
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.33
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.3
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
606647,Redstone Road Narberth,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.69
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.6
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.32
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606647,Redstone Road Narberth,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.04
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.4
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.36
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606647,Redstone Road Narberth,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.46
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.57
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606647,Redstone Road Narberth,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.41
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
