Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.64
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.37
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606647,Redstone Road Narberth,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.0
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.9
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.34
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606647,Redstone Road Narberth,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.42
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.0
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,52.72
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.51
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.84
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,188.5
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.85
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606647,Redstone Road Narberth,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.02
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,188.4
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.5
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606647,Redstone Road Narberth,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.52
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.2
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.22
