Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.4
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606647,Redstone Road Narberth,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.83
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.78
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.2
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.05
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.16
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.4
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606647,Redstone Road Narberth,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.2
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.4
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.97
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.68
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.85
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.3
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606647,Redstone Road Narberth,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.47
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.96
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
