Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.68
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.66
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.84
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606647,Redstone Road Narberth,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.5
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.4
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.13
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.99
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.1
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.26
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.06
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606647,Redstone Road Narberth,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.17
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.84
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.55
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.1
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.64
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.86
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
