Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.66
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.76
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.4
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.19
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606647,Redstone Road Narberth,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.76
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.49
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.7
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.25
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.99
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,183.3
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.49
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.96
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.77
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.6
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.95
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.18
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,180.7
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606647,Redstone Road Narberth,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.0
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.1
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.78
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.86
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.11
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.6
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.83
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.89
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.2
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
