Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.84
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.03
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.72
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.5
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606647,Redstone Road Narberth,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.08
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.64
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,179.4
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606647,Redstone Road Narberth,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.02
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.6
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.2
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.97
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.8
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606647,Redstone Road Narberth,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.16
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.26
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.3
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.56
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.01
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.19
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.3
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606647,Redstone Road Narberth,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.48
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.85
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
