Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606647,Redstone Road Narberth,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.93
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.2
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.76
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.76
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.86
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.73
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.7
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.02
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606647,Redstone Road Narberth,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.07
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.6
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606647,Redstone Road Narberth,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.08
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.66
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.0
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.28
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.96
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.3
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.2
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.07
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,179.6
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
