Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.73
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.08
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.6
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.2
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.24
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.2
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.32
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.4
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.22
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.23
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.3
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.9
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.36
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,180.8
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.04
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.65
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.4
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.81
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.18
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.38
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.0
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.29
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.23
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.6
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
