Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.97
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.22
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.9
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.87
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.91
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.5
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606647,Redstone Road Narberth,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.72
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.4
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.5
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.69
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,182.6
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.42
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,184.6
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.93
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.62
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.02
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.68
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,185.8
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.19
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.9
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
