Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.65
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.85
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.64
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.89
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.52
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.67
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.68
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606647,Redstone Road Narberth,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.4
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.1
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606647,Redstone Road Narberth,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.46
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,186.5
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.22
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.9
