Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606647,Redstone Road Narberth,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.05
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606647,Redstone Road Narberth,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.16
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606647,Redstone Road Narberth,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.16
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,185.4
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606647,Redstone Road Narberth,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.14
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.26
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606647,Redstone Road Narberth,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.88
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.2
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.71
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606647,Redstone Road Narberth,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.93
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.81
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
