Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
606647,Redstone Road Narberth,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.87
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.41
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.0
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.09
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606647,Redstone Road Narberth,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.16
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.8
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.9
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606647,Redstone Road Narberth,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.69
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.97
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.56
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.69
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.52
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.0
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.55
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606647,Redstone Road Narberth,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.24
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.76
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.85
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.82
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.89
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.01
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,181.3
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.64
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606647,Redstone Road Narberth,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.37
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,179.9
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.76
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606647,Redstone Road Narberth,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.35
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.02
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.87
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.9
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.82
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606647,Redstone Road Narberth,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.35
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.39
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.12
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.73
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.3
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606647,Redstone Road Narberth,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.47
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.69
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,177.5
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
