Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.07
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.88
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.56
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.69
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606647,Redstone Road Narberth,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.1
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.71
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.75
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.0
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.28
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606647,Redstone Road Narberth,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.01
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.31
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.37
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.0
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606647,Redstone Road Narberth,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.23
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.26
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.07
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606647,Redstone Road Narberth,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.33
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.42
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.85
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.89
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606647,Redstone Road Narberth,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.66
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.18
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.03
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.75
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.6
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.74
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606647,Redstone Road Narberth,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.31
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.49
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.0
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606647,Redstone Road Narberth,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.61
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.83
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.34
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.56
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
