Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606647,Redstone Road Narberth,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.61
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.33
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.06
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.38
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.3
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.99
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606647,Redstone Road Narberth,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.42
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.31
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.18
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.52
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.05
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.36
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.5
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.72
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606647,Redstone Road Narberth,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.82
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.19
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.49
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.5
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606647,Redstone Road Narberth,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.33
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.97
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.88
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.22
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.67
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606647,Redstone Road Narberth,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.18
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.43
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.45
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.16
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.61
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.9
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606647,Redstone Road Narberth,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.86
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.33
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.0
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
606647,Redstone Road Narberth,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.65
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.54
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,175.1
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.68
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606647,Redstone Road Narberth,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
