Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.47
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.54
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.65
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,175.5
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.27
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606647,Redstone Road Narberth,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.88
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.42
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.4
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
606647,Redstone Road Narberth,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.39
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.99
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.58
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.34
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,175.6
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.77
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606647,Redstone Road Narberth,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.82
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.05
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.16
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.55
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.6
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.97
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
606647,Redstone Road Narberth,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.86
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.08
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.64
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.94
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.24
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
606647,Redstone Road Narberth,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.78
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.08
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.39
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.15
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,179.3
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.75
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
606647,Redstone Road Narberth,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.4
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.64
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.08
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.76
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.94
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.8
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.34
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
606647,Redstone Road Narberth,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.37
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.75
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.96
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.54
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.27
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,179.8
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.01
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
