Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
606647,Redstone Road Narberth,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.94
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.17
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.36
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.22
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,180.0
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
606647,Redstone Road Narberth,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.68
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.01
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.08
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.69
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.3
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.24
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
606647,Redstone Road Narberth,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.17
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.44
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.18
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.5
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.42
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
606647,Redstone Road Narberth,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.61
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.14
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.51
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.38
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.3
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.19
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606647,Redstone Road Narberth,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.79
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
606647,Redstone Road Narberth,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.02
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.24
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.02
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.2
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606647,Redstone Road Narberth,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.21
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.49
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.04
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.01
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
606647,Redstone Road Narberth,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.51
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.49
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.26
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.09
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.5
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
