Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.94
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606647,Redstone Road Narberth,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.36
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.03
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.3
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.81
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,182.8
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.73
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606647,Redstone Road Narberth,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.46
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.24
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.68
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,182.9
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.6
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
606647,Redstone Road Narberth,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.54
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.0
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.3
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606647,Redstone Road Narberth,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.68
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.5
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.17
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
606647,Redstone Road Narberth,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.28
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.31
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.7
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.41
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
606647,Redstone Road Narberth,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.56
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.54
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,184.3
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606647,Redstone Road Narberth,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.31
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.25
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.09
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.34
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.6
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.95
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
606647,Redstone Road Narberth,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.33
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.8
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.7
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
