Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.95
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606647,Redstone Road Narberth,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.6
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.34
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.93
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,182.3
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606647,Redstone Road Narberth,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.62
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.47
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.65
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.9
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606647,Redstone Road Narberth,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.57
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.63
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.19
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.8
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606647,Redstone Road Narberth,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.73
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.32
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.04
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.25
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,177.5
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.23
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
606647,Redstone Road Narberth,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.21
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.37
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,175.5
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.87
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606647,Redstone Road Narberth,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.49
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.12
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.76
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.63
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.4
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.08
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606647,Redstone Road Narberth,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.84
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.53
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.55
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.96
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
606647,Redstone Road Narberth,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
