Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.7
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.63
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.86
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,172.3
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606647,Redstone Road Narberth,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.59
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.47
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.43
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.9
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606647,Redstone Road Narberth,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.23
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.24
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.58
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.83
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.1
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.67
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.07
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.75
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,178.1
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.42
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606647,Redstone Road Narberth,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.1
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,42.85
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.46
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.6
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.71
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.28
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.35
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.23
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.3
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.06
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.74
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606647,Redstone Road Narberth,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.0
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.99
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.5
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.11
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
