Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.72
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.07
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.8
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606647,Redstone Road Narberth,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.03
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.33
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.3
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606647,Redstone Road Narberth,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.78
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.83
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,180.6
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606647,Redstone Road Narberth,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.77
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.71
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.6
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.13
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606647,Redstone Road Narberth,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.33
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606647,Redstone Road Narberth,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.86
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.79
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.1
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.96
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.72
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.85
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.4
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606647,Redstone Road Narberth,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.42
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.08
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,184.2
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
