Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.11
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606647,Redstone Road Narberth,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.15
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.24
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.9
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.57
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,44.83
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.4
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.32
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606647,Redstone Road Narberth,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.59
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.15
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.69
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.23
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.39
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.6
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.87
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.33
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.24
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,185.0
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606647,Redstone Road Narberth,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.87
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.26
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.04
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.28
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,185.3
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
