Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.78
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.22
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.17
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,184.9
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.94
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606647,Redstone Road Narberth,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.45
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.35
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606647,Redstone Road Narberth,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.6
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.48
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.81
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606647,Redstone Road Narberth,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.67
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606647,Redstone Road Narberth,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.52
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.41
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,188.3
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606647,Redstone Road Narberth,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.29
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.23
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,187.9
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
