Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.09
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.24
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,188.3
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.22
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.4
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.01
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.5
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.15
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,188.1
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,49.46
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.29
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,188.4
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.84
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606647,Redstone Road Narberth,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.23
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,188.4
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,6.1
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606647,Redstone Road Narberth,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.76
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,187.4
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,6.2
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.69
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.4
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.28
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606647,Redstone Road Narberth,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.67
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.2
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
