Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.47
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.7
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.27
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606647,Redstone Road Narberth,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.43
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,186.7
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.67
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606647,Redstone Road Narberth,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.43
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.6
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.51
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606647,Redstone Road Narberth,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.24
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.1
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606647,Redstone Road Narberth,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.63
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.4
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.83
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,188.2
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606647,Redstone Road Narberth,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.12
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,188.8
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606647,Redstone Road Narberth,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.79
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,190.5
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
