Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606647,Redstone Road Narberth,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.82
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.5
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
606647,Redstone Road Narberth,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.04
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.2
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.19
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606647,Redstone Road Narberth,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
